Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.3
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.27
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.51
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.51
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.9
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.07
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,92.74
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.34
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.38
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.1
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.94
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.69
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.03
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.16
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.99
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.5
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,87.13
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
533488,Nailers Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.96
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.5
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,91.3
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.8
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.15
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.62
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.26
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.2
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.51
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.53
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,89.74
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
533488,Nailers Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.25
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.86
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,95.0
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.4
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.39
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.37
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.43
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.9
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.84
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.2
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.7
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.91
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.94
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,95.67
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
533488,Nailers Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.2
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.98
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.57
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,83.7
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.1
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.38
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.8
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.7
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.07
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.61
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.93
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.61
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.16
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,90.37
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
533488,Nailers Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.21
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.3
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.73
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.44
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.47
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,121.8
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.98
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.26
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.19
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.08
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.97
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,83.21
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
533488,Nailers Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.93
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.66
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,62.9
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.92
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.03
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.44
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.93
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.51
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,37.4
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.36
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.55
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.92
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
533488,Nailers Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.4
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.55
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,63.0
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.1
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.48
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.05
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.2
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.32
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.56
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,37.0
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,69.28
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.55
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,79.95
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
533488,Nailers Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.07
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,83.2
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.5
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.23
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
