Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.24
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.11
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,36.9
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.91
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.15
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.96
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
533488,Nailers Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.51
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.13
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.2
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.64
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.38
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.3
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.8
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.65
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.4
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,36.8
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.06
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.5
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,85.22
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
533488,Nailers Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.02
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.69
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.65
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.2
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.79
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.36
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.63
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,36.6
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.06
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.06
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.21
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
533488,Nailers Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.64
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,83.5
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.7
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.54
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.56
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.2
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.77
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.41
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,82.26
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
533488,Nailers Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.6
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.2
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.41
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.94
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.58
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.46
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.44
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.67
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.64
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,36.4
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.77
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.74
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,89.3
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
533488,Nailers Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.48
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,77.7
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.22
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.46
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.04
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.76
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,36.3
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.4
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.7
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,85.12
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
533488,Nailers Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.92
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,96.8
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,139.8
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.99
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.71
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,36.3
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.57
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.2
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,88.74
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
533488,Nailers Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.68
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.07
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.01
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.4
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.14
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.35
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.99
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.3
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
533488,Nailers Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.37
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.98
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.5
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,64.2
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.31
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
