Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.02
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.38
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.28
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
533488,Nailers Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.82
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.06
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.78
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,71.1
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.4
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.54
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.06
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.34
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.54
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.26
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.96
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.58
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
533488,Nailers Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.27
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.77
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,71.3
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.1
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.88
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.93
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.68
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.4
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.54
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.64
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.48
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,83.69
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
533488,Nailers Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.06
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,66.2
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.26
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.5
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.68
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.1
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.29
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.4
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.26
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.41
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,83.66
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
533488,Nailers Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.75
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.93
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.4
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.78
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.19
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.66
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.01
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.09
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
533488,Nailers Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.15
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.16
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,81.3
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.3
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.96
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.88
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.04
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.06
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
533488,Nailers Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.26
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,85.8
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.2
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.58
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.27
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.9
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.08
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.25
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.19
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.15
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
533488,Nailers Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.33
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,34.77
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,99.4
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,146.6
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.73
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.11
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.0
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.99
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.9
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.9
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.83
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,89.06
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
533488,Nailers Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.6
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.95
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,95.2
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,138.4
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.2
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.05
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.45
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.59
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.92
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.26
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.7
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
