Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.4
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.41
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,95.53
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
533488,Nailers Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,37.18
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,112.5
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,156.1
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.95
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.85
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.7
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.99
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.35
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.59
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.89
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.55
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.7
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,93.62
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
533488,Nailers Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.81
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.32
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,95.5
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,140.6
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.68
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.17
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.96
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.33
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.96
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.55
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,87.38
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
533488,Nailers Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.71
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,67.9
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.7
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.92
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.49
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.88
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.18
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.35
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.83
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.29
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,82.89
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
533488,Nailers Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.8
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.76
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,79.0
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.0
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.5
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.11
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.31
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.62
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.28
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.92
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,88.99
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
533488,Nailers Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.03
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.57
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,77.9
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.5
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.68
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.48
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.15
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.07
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.24
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,83.59
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
533488,Nailers Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.04
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.21
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.7
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.56
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.14
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.5
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.38
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.95
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.85
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
533488,Nailers Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.82
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,84.5
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.4
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.58
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.51
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.91
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.19
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.82
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
533488,Nailers Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.71
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,87.9
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.6
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.43
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.41
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.29
