Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.6
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
533488,Nailers Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.48
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,78.4
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.6
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.69
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.43
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.8
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
533488,Nailers Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.38
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.4
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.39
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.65
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.78
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.91
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.98
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.99
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
533488,Nailers Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.81
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.32
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,58.0
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.23
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.39
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.59
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.33
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.98
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
533488,Nailers Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.85
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.61
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.68
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.93
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.78
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.49
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.94
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.52
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
533488,Nailers Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.64
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.56
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.1
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.54
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
533488,Nailers Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.95
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.15
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.07
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,59.4
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.36
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.91
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.36
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.25
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.26
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
533488,Nailers Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.63
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.3
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.0
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.98
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.85
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
533488,Nailers Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.63
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.56
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.93
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
533488,Nailers Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.73
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
