Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.54
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
533488,Nailers Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.93
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.85
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
533488,Nailers Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.48
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.24
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.42
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
533488,Nailers Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.28
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.16
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
533488,Nailers Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.46
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.97
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
533488,Nailers Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.27
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
533488,Nailers Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.94
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
533488,Nailers Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.08
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.16
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
533488,Nailers Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.71
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.5
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
