Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
533488,Nailers Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.16
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
533488,Nailers Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
533488,Nailers Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.85
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
533488,Nailers Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
533488,Nailers Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.21
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.0
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
533488,Nailers Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.51
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.0
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
533488,Nailers Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.38
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
