Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
533488,Nailers Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
533488,Nailers Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.78
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
533488,Nailers Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.93
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.95
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
533488,Nailers Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.72
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
533488,Nailers Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
