Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
533488,Nailers Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.48
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.86
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.17
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
533488,Nailers Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.51
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
533488,Nailers Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
533488,Nailers Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.46
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.78
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.82
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
533488,Nailers Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.81
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.06
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
533488,Nailers Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
