Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.12
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.05
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.05
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
533488,Nailers Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.78
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.31
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
533488,Nailers Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.43
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
533488,Nailers Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.53
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.99
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
533488,Nailers Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.53
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.62
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.39
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
