Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.92
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
533488,Nailers Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.05
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,32.5
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.45
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.77
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
533488,Nailers Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
533488,Nailers Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.62
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,36.3
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
533488,Nailers Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
533488,Nailers Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
