Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.7
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
533488,Nailers Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.9
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
533488,Nailers Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.63
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,37.3
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
533488,Nailers Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.74
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,71.8
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
533488,Nailers Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.15
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.64
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,75.7
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
533488,Nailers Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.76
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.4
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
533488,Nailers Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.56
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,73.1
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
533488,Nailers Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.52
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.88
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,80.9
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.3
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
