Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,38.2
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
533488,Nailers Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.96
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.03
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,38.4
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
533488,Nailers Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.23
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.11
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.4
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,38.6
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
533488,Nailers Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.97
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.52
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.87
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,38.8
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
533488,Nailers Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.25
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.46
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.11
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.9
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.5
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,39.0
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
533488,Nailers Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.82
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.22
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.02
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.7
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,39.2
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.77
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
533488,Nailers Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.12
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.4
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.61
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,76.8
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.6
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,39.3
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.7
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
533488,Nailers Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.32
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.56
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.47
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.9
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,39.5
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
533488,Nailers Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.89
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.29
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.43
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.9
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,39.7
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
