Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
533488,Nailers Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.39
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.66
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.44
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,39.9
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
533488,Nailers Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.94
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.52
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.55
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.0
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,40.0
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
533488,Nailers Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.41
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.17
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.54
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,85.7
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.5
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,40.1
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
533488,Nailers Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.78
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.41
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.53
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.4
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,40.2
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
533488,Nailers Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.9
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.1
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.0
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.71
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.01
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,40.4
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
533488,Nailers Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.1
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.19
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.66
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,40.5
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
533488,Nailers Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.47
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.49
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.4
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.95
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.5
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,40.6
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.73
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
533488,Nailers Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.33
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.05
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.01
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.94
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,40.7
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
533488,Nailers Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
