Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.81
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.85
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.32
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.0
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.2
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,40.8
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.54
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.13
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
533488,Nailers Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.99
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.51
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.11
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.4
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,40.9
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.9
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
533488,Nailers Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.51
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.46
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.3
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.8
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.2
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.18
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,41.0
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
533488,Nailers Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.2
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.24
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.75
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.8
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,41.1
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.36
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
533488,Nailers Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.86
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.13
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.38
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.7
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,41.2
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
533488,Nailers Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.54
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.22
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.22
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.1
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,41.3
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.91
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
533488,Nailers Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.11
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.62
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.87
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.7
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,41.4
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.99
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
533488,Nailers Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.6
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.77
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.9
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.0
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,41.6
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.03
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
533488,Nailers Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.29
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
