Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.36
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.76
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.2
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,41.6
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.76
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
533488,Nailers Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.42
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.61
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.92
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,89.1
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,133.0
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,41.6
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.5
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
533488,Nailers Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.13
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.59
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.5
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,41.6
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.93
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
533488,Nailers Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.66
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.9
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.22
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,41.6
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
533488,Nailers Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.51
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.07
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.29
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.9
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.8
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,41.6
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.88
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.41
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
533488,Nailers Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.2
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.2
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.7
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.35
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.1
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,41.6
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.44
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.53
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.05
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
533488,Nailers Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.83
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.41
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.22
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,66.6
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.68
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.37
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.72
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,41.6
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.39
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.62
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.09
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
533488,Nailers Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.96
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.01
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.8
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.0
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.21
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.22
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.9
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.1
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,41.6
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.69
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.37
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.68
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
533488,Nailers Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.7
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.56
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.24
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,64.6
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.9
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.04
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
