Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.43
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.32
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,41.5
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.87
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.78
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.54
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
533488,Nailers Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.75
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.39
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.9
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.6
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.28
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.9
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,76.2
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,41.5
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.97
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.02
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
533488,Nailers Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.43
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.27
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,75.7
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.4
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.58
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.83
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.22
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.6
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.1
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,41.4
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.43
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.87
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.94
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
533488,Nailers Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.11
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.06
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.3
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.45
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.24
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,75.8
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.8
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,41.3
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.5
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.74
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.37
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
533488,Nailers Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.37
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.2
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.29
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.2
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.62
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.83
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.6
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.1
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,82.8
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.5
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,41.2
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.87
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.77
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.91
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
533488,Nailers Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.43
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.08
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.97
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.7
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.8
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.36
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.5
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.71
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,74.1
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.7
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,41.1
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.75
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.24
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.86
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.74
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
533488,Nailers Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.95
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.53
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.18
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,81.2
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.1
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.62
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.83
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.73
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.1
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.3
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,41.1
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.91
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.91
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,86.18
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
533488,Nailers Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.91
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.89
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,71.1
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.2
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.42
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.2
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.4
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,40.9
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.57
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.5
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.26
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
533488,Nailers Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.49
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.28
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.7
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.28
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.81
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.2
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
