Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,40.8
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.49
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.82
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.6
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
533488,Nailers Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.61
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.62
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.3
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.0
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.33
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.19
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.0
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.0
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,40.6
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.93
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.9
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.03
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
533488,Nailers Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.52
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.04
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.25
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,64.3
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.8
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.79
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.82
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,80.2
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,141.6
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,40.4
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.2
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.3
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,84.68
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
533488,Nailers Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.2
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.83
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.45
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.05
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.92
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,96.3
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,139.2
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,40.3
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.53
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.78
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.71
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
533488,Nailers Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.44
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.04
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,57.2
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.4
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.85
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.88
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.9
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,40.1
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.09
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.41
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.14
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
533488,Nailers Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.51
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.76
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.24
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,61.4
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.9
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.59
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.05
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.98
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.65
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.0
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,40.0
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.11
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,73.69
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.07
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
533488,Nailers Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.46
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.13
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.88
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.26
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.02
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.3
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,39.8
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.92
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.4
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.77
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
533488,Nailers Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.63
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.78
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.0
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.1
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.92
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.76
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.92
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.78
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,39.6
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.02
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.75
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,76.5
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
533488,Nailers Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.1
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.03
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.79
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.58
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.59
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.64
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.2
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,39.4
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
