Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,73.25
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,76.14
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,82.12
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
533488,Nailers Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.45
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.16
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.5
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.42
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.16
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.43
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.37
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.4
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.26
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.2
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,39.2
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.89
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.01
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,83.47
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
533488,Nailers Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.68
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.7
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.67
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.26
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.36
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.94
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,85.8
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.4
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,38.9
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.39
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.21
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.54
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
533488,Nailers Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.29
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.5
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.9
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.68
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.43
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.28
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.62
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.6
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,38.7
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.54
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.63
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.99
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
533488,Nailers Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.22
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.52
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.63
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.7
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.96
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.07
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.2
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,38.5
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.47
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.45
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.13
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
533488,Nailers Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.21
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.6
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.68
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.44
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.63
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.63
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.67
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.81
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.58
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.4
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,38.2
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.21
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.77
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.78
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
533488,Nailers Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.1
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.18
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.37
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.69
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.51
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.73
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.03
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.77
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.23
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.25
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.28
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
533488,Nailers Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.24
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.78
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.96
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.3
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.94
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.59
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.82
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.96
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.66
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
533488,Nailers Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.84
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.07
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.69
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.55
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.0
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.72
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.06
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.2
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.25
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.79
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,85.67
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
533488,Nailers Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.95
