Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.14
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.44
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.3
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.44
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.84
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.07
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.51
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,37.3
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.15
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.08
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.63
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
533488,Nailers Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.83
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.72
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.03
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.46
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.27
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.39
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.73
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.13
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.06
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.76
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.6
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,37.0
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.97
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.31
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.65
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
533488,Nailers Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.84
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.06
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.4
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.11
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.55
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.32
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.7
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.1
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.39
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.33
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
533488,Nailers Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.8
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.38
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.05
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.42
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.81
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.24
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.5
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.03
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
533488,Nailers Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.33
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.7
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.77
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.25
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.59
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.22
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.8
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.87
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.1
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.55
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.88
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.71
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
533488,Nailers Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.16
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.03
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.41
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.71
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.93
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.17
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.29
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.73
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.54
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
533488,Nailers Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.97
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.26
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,62.9
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.58
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.5
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.15
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.86
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.03
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.23
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.7
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.67
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.49
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.17
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
533488,Nailers Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.23
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.42
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.06
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.71
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.29
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.91
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.26
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.95
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.8
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.15
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.83
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,73.95
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
533488,Nailers Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.13
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.67
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.72
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.79
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.09
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.04
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.8
