Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,132.5
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.39
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.25
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.71
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.7
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.86
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.08
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,76.62
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.7
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
533488,Nailers Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.4
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.67
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.5
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.9
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.17
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.49
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.37
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.76
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.3
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.13
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.88
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.5
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.71
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.63
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.63
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.88
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
533488,Nailers Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.27
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.15
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.1
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.91
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.9
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.8
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.52
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.05
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,73.36
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.59
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
533488,Nailers Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.25
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.99
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.1
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.39
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.44
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.5
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.81
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.18
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.4
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.84
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.55
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.13
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
533488,Nailers Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.32
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.82
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.4
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.36
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.45
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.02
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.6
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.02
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.15
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.9
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.97
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.02
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.84
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
533488,Nailers Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.69
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.77
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.64
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.9
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.51
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.21
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.92
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.01
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.45
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.34
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
533488,Nailers Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.68
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.53
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.25
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.07
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.97
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.78
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.83
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.47
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
533488,Nailers Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.68
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.16
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.28
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.0
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.3
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.5
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.12
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.1
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.56
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.99
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.72
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
533488,Nailers Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.23
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.77
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.5
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
