Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.72
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.13
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.05
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,139.7
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.2
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.54
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.88
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.64
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
533488,Nailers Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.98
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.98
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,65.8
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.71
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.46
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.97
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.27
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.7
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.11
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.5
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.74
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,92.63
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
533488,Nailers Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.01
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.87
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.1
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.29
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.14
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.51
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.64
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.48
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.98
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.45
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
533488,Nailers Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.75
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.82
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,71.1
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.7
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.8
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.82
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.78
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.43
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.93
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.63
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
533488,Nailers Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.57
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.4
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.43
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.21
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.77
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.9
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.26
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.45
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
533488,Nailers Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.16
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.19
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,74.0
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.5
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.23
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.38
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.84
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.84
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
533488,Nailers Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.46
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.83
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.25
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,69.5
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.7
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.76
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.15
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.98
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.42
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.33
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,81.43
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
533488,Nailers Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.42
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.36
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.18
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.0
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.7
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.66
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.36
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,80.4
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.9
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.07
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.86
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.38
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
533488,Nailers Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.04
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.88
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.24
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.6
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.77
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
