Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.33
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.5
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.8
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
533488,Nailers Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.67
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.1
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.88
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.81
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.79
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.56
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
533488,Nailers Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.22
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.22
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.27
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.44
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.85
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
533488,Nailers Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.26
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.3
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.25
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.4
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.7
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.51
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
533488,Nailers Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.21
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.55
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.2
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.28
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
533488,Nailers Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.39
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.95
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
533488,Nailers Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.8
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.22
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.67
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.7
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.0
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
533488,Nailers Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.13
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.15
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,30.0
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
533488,Nailers Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.05
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
