Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
533488,Nailers Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.75
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.73
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
533488,Nailers Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.49
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
533488,Nailers Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.97
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.78
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.28
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
533488,Nailers Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.87
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.93
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.5
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.38
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
533488,Nailers Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.59
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.42
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
533488,Nailers Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.31
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
533488,Nailers Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.0
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.05
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.43
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
533488,Nailers Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
