Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.71
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
533488,Nailers Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.45
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.77
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,30.0
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.35
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.48
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.9
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,30.2
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.14
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,30.3
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.43
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,30.4
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
533488,Nailers Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
533488,Nailers Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.41
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
533488,Nailers Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.31
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
