Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.57
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.63
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
533488,Nailers Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.83
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.54
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
533488,Nailers Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.59
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.01
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.45
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.64
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
533488,Nailers Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
533488,Nailers Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.53
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
