Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
533488,Nailers Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.81
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
533488,Nailers Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.57
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.6
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.83
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.39
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.4
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.51
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.27
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.71
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
533488,Nailers Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.24
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.18
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.49
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
