Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.34
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.53
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.59
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.16
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
533488,Nailers Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.07
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
533488,Nailers Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
