Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
533488,Nailers Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.92
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.31
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.08
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.33
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
533488,Nailers Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.98
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
533488,Nailers Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.4
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
533488,Nailers Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.99
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
533488,Nailers Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.6
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.28
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.6
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
533488,Nailers Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.05
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.8
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
533488,Nailers Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.94
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
