Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.68
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.9
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
533488,Nailers Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.07
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.79
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,37.0
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
533488,Nailers Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.96
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.45
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
533488,Nailers Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.79
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.69
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,37.2
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
533488,Nailers Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.58
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.89
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,37.4
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
533488,Nailers Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.97
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.76
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
533488,Nailers Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.4
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.4
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
533488,Nailers Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
533488,Nailers Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.15
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
