Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.65
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
533488,Nailers Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.51
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.67
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.51
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.57
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
533488,Nailers Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.43
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.31
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.59
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.01
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.6
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,38.2
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
533488,Nailers Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.3
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.47
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,38.4
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
533488,Nailers Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.74
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.46
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,38.5
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
533488,Nailers Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.6
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.08
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,38.7
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.18
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
533488,Nailers Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.53
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,38.8
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
533488,Nailers Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.15
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.07
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.17
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.46
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,38.9
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.75
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
533488,Nailers Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.26
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.05
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.62
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.3
