Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,39.0
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
533488,Nailers Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.56
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.04
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.07
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.53
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.8
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,39.1
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.16
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
533488,Nailers Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.97
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.51
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.29
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,39.3
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
533488,Nailers Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.78
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.08
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,39.4
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
533488,Nailers Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.27
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.6
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.3
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.3
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.32
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,39.5
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.29
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
533488,Nailers Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.33
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.75
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.19
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.96
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,39.7
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.55
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
533488,Nailers Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.02
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.49
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.37
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.62
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.68
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.3
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.5
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,39.8
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.41
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.61
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.96
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
533488,Nailers Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.93
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.04
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.75
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.35
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.2
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,39.8
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.92
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.3
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
533488,Nailers Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.02
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.36
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.82
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.25
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.8
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.8
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,39.9
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
