Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.08
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.59
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
533488,Nailers Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.18
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.13
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.34
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,84.0
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.3
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,40.0
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.86
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.79
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
533488,Nailers Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.56
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.88
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.09
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.03
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.0
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,40.0
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.58
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.72
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
533488,Nailers Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.92
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.05
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.08
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,40.1
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
533488,Nailers Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.35
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.05
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.26
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.88
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.1
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,40.1
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.44
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
533488,Nailers Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.72
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.32
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.58
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.8
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,40.2
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.21
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.62
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
533488,Nailers Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.96
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.87
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.3
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.6
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,40.3
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.99
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.53
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
533488,Nailers Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.98
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.9
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.6
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.79
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,85.1
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.5
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,40.3
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.53
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.72
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.32
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.46
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
533488,Nailers Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.91
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.91
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.5
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.23
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,40.3
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.78
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.58
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
533488,Nailers Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
