Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.96
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.02
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.21
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.14
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.0
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.4
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,40.3
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.92
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.47
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
533488,Nailers Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.67
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.98
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.37
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.17
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.2
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,40.3
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.34
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.62
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.42
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
533488,Nailers Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.89
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.23
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.7
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.68
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.38
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,40.2
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.14
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.47
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.11
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
533488,Nailers Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.59
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.2
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.03
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.0
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.14
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.57
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.9
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,40.1
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.97
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.66
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.8
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
533488,Nailers Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.96
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.83
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.36
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,60.0
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.3
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.39
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.52
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,84.3
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.8
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,40.1
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.03
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.4
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
533488,Nailers Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.93
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.88
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.5
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.67
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.67
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.94
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,94.4
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.7
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,40.0
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.23
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.25
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.31
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
533488,Nailers Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.7
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.92
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.07
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.98
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.7
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.7
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,39.9
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.3
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.91
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.11
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
533488,Nailers Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.04
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.64
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.18
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.21
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.08
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.2
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,39.8
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.13
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.02
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.37
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
533488,Nailers Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.75
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.08
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.7
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
