Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.33
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.7
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.92
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.57
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.2
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,39.7
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.92
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.63
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.29
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
533488,Nailers Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.85
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.88
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.19
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.0
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.9
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.0
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.3
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,39.6
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.76
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.31
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.25
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
533488,Nailers Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.65
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.9
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.48
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.06
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.87
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,39.5
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.36
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.87
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.37
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
533488,Nailers Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.76
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.82
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.64
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.71
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.0
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.8
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,39.3
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.94
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.03
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.56
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
533488,Nailers Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.61
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.41
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,58.7
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.65
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.91
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.14
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.67
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.2
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,138.6
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,39.2
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.49
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.21
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.57
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
533488,Nailers Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.93
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.82
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.9
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,59.7
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.98
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,39.0
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.37
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.72
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.56
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
533488,Nailers Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.55
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.12
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.7
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.78
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.07
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.6
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,38.8
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.41
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.09
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.83
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
533488,Nailers Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.69
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.29
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.5
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.42
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.16
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.15
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.43
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,38.7
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.02
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.71
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.72
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
533488,Nailers Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.96
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.19
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
