Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.15
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.23
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.2
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,38.5
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.83
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.74
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.36
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
533488,Nailers Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.46
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.77
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.4
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.85
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.19
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.87
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.55
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.36
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,73.64
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
533488,Nailers Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.8
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,72.2
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.4
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.75
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.71
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.44
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.11
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.7
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,38.2
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.49
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.04
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,79.17
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
533488,Nailers Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.78
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.6
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,64.1
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.6
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.78
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.63
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.2
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.92
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.42
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.13
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
533488,Nailers Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.27
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.42
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,61.8
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.59
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.78
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.58
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.15
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.55
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.61
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.12
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
533488,Nailers Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.01
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.75
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,62.5
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.4
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.77
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.82
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.51
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.25
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.9
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.84
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.83
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.9
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
533488,Nailers Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.59
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.85
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.13
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.35
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.14
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.9
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.5
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.3
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.74
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.85
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.5
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
533488,Nailers Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.75
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.13
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.57
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.18
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.84
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.81
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.61
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.95
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.26
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
533488,Nailers Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.88
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.2
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.52
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.38
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.56
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.89
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.52
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.1
