Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.9
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.24
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.86
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.29
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
533488,Nailers Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.39
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.1
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.6
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.4
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.08
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.58
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.17
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.11
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.2
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.7
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.67
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.21
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.04
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.68
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
533488,Nailers Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.64
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.49
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.84
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.7
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.1
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.11
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.92
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.4
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.69
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.26
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.31
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
533488,Nailers Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.64
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.47
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.35
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.06
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.64
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.86
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.41
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.36
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
533488,Nailers Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.3
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.0
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.7
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.17
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.69
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.35
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.16
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.9
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.33
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.2
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.41
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
533488,Nailers Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.69
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.85
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.3
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.09
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.45
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.31
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.04
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.7
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.95
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.68
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.14
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
533488,Nailers Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.39
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.46
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.63
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.13
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.78
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.3
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.91
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.19
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.33
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
533488,Nailers Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.23
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.06
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.4
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.42
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.4
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.5
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.59
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.06
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.86
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.72
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
533488,Nailers Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.69
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.71
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.28
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.31
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
