Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.79
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.21
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.07
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
533488,Nailers Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.78
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,63.5
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.8
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.38
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.41
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.24
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.67
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.26
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.68
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
533488,Nailers Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.15
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.62
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.34
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.4
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.2
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.0
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.89
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.7
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.69
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.94
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.63
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.59
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.41
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
533488,Nailers Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.89
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.08
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.5
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.28
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.64
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.57
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.14
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.99
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.89
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.28
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
533488,Nailers Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.5
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.43
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,59.2
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.1
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.24
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.38
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.81
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.18
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.19
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
533488,Nailers Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.62
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.43
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.57
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.5
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.36
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.44
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.97
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.54
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.23
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.9
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.99
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.17
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.51
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
533488,Nailers Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.29
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.29
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,71.1
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.48
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.27
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.97
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.27
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.83
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.4
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.34
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.61
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.91
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
533488,Nailers Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.27
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,132.0
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.36
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.98
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.96
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.9
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.1
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.5
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,89.89
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
533488,Nailers Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.29
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.61
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,34.53
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,92.1
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,144.9
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.68
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.01
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.89
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.25
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.01
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.58
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,92.63
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
