Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,34.5
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,91.5
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,145.2
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.18
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.89
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.21
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.87
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.21
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.29
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,81.88
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
533488,Nailers Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.9
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.7
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.42
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,75.9
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.7
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.5
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.65
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.1
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.53
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.59
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.16
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.79
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.96
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
533488,Nailers Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.63
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.69
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.94
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,59.0
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.4
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.5
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.59
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.42
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.81
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.34
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
533488,Nailers Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.4
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.7
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.76
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.8
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.73
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.87
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.24
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.44
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.92
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.38
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
533488,Nailers Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.29
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.5
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.68
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.08
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.5
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.68
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.42
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.1
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.59
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.04
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.08
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
533488,Nailers Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.96
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.18
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.95
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.58
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.25
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.04
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.74
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.16
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
533488,Nailers Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.21
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.27
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.03
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.4
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.4
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.27
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.4
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
533488,Nailers Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.3
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.46
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.0
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.89
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.52
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.87
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.56
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.97
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.87
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
533488,Nailers Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.31
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.68
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.2
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
