Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.6
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.07
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.5
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.63
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.32
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.47
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
533488,Nailers Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.58
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.17
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.87
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.66
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.95
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.17
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.54
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.93
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
533488,Nailers Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.54
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.7
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.13
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.51
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.92
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.37
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.47
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.73
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
533488,Nailers Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.12
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.99
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.98
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.27
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.9
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.4
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.15
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.42
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
533488,Nailers Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.59
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.86
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.45
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.05
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.9
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.2
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.85
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.16
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
533488,Nailers Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.02
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.4
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.31
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.37
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.0
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.83
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.98
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
533488,Nailers Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.1
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,71.0
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.8
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.05
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.16
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.35
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.01
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.46
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
533488,Nailers Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.87
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.45
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.69
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.6
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.83
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.9
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.7
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.48
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.39
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.02
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
533488,Nailers Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.84
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.85
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.45
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.2
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
