Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.58
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.25
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
533488,Nailers Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.6
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.06
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.85
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.76
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.83
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.78
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.19
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
533488,Nailers Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.95
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.68
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
533488,Nailers Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.83
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.35
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
533488,Nailers Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.28
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.47
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
533488,Nailers Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.14
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
533488,Nailers Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
533488,Nailers Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.67
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.16
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.7
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
533488,Nailers Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.66
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
