Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.82
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
533488,Nailers Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.57
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.38
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
533488,Nailers Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.0
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
533488,Nailers Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.25
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
533488,Nailers Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.0
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
533488,Nailers Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.82
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.62
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
533488,Nailers Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.3
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
533488,Nailers Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.4
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
533488,Nailers Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
