Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
533488,Nailers Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.06
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.73
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.44
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.61
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
533488,Nailers Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.49
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
533488,Nailers Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.14
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
533488,Nailers Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
