Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.25
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.3
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
533488,Nailers Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.01
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.5
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
533488,Nailers Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.32
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.57
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
533488,Nailers Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.5
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
533488,Nailers Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.42
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.99
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
533488,Nailers Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
