Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.7
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
533488,Nailers Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.8
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
533488,Nailers Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.95
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
533488,Nailers Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.33
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
533488,Nailers Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.45
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
533488,Nailers Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.98
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
533488,Nailers Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.35
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.12
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
533488,Nailers Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.77
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
