Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.7
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.86
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
533488,Nailers Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.96
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.32
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
533488,Nailers Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.13
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,35.7
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
533488,Nailers Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.93
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.23
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
533488,Nailers Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.39
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
533488,Nailers Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.87
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.11
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
