Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,36.3
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
533488,Nailers Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.75
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
533488,Nailers Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.13
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.31
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.7
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
533488,Nailers Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.04
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.9
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
533488,Nailers Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.78
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
533488,Nailers Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.78
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.89
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,37.3
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
533488,Nailers Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.44
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.94
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
533488,Nailers Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.51
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.7
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
533488,Nailers Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.72
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.38
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
