Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
533488,Nailers Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.12
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.14
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
533488,Nailers Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.16
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.0
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
533488,Nailers Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.23
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.62
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,38.5
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
533488,Nailers Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.51
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.13
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.02
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,38.7
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
533488,Nailers Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.33
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.98
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,38.9
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
533488,Nailers Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.33
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.96
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.22
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,39.1
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.06
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
533488,Nailers Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.22
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.31
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,39.3
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
533488,Nailers Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.14
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.94
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.24
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.45
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.8
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,39.5
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.89
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.92
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
533488,Nailers Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.72
