Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.61
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.06
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.08
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.3
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,39.6
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
533488,Nailers Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.6
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.21
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.5
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.95
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.78
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.7
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,39.7
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.08
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.03
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.39
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
533488,Nailers Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.99
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.74
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.79
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,39.8
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.31
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.94
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
533488,Nailers Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.81
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.39
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.47
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,40.0
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.63
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
533488,Nailers Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.64
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.04
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.1
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.65
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.51
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.3
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,40.2
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.93
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.96
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
533488,Nailers Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.97
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.67
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.8
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.53
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.1
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,40.4
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.69
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
533488,Nailers Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.78
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.28
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,74.1
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.4
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.77
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,40.6
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
533488,Nailers Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.65
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.69
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.6
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.9
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.43
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.87
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,40.7
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.67
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
533488,Nailers Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.98
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.74
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.75
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,82.8
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.5
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
