Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.47
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.66
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.7
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,40.8
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.91
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.62
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
533488,Nailers Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.74
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.41
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.56
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,41.0
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
533488,Nailers Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.47
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.88
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.81
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.36
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.1
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,41.1
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.12
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
533488,Nailers Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.19
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.84
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,71.0
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.0
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.93
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.32
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.5
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,41.2
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.93
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.84
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
533488,Nailers Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.56
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.6
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.75
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.48
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,41.3
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.51
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
533488,Nailers Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.79
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.03
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.42
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.77
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.1
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,41.4
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.44
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
533488,Nailers Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.22
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.25
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.26
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.52
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.6
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,41.5
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.64
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
533488,Nailers Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.33
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.44
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.07
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.9
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,41.5
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.17
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
533488,Nailers Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.73
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
