Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.7
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,41.6
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
533488,Nailers Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.61
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.97
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.51
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,41.7
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.33
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
533488,Nailers Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.33
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.79
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.83
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,41.8
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.59
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.97
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
533488,Nailers Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.28
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.7
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.0
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.7
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,41.9
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
533488,Nailers Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.09
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.07
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.3
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.9
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.5
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.0
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,41.9
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.75
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.2
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
533488,Nailers Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.55
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.29
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.4
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.02
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.82
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.5
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,41.9
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.37
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.38
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
533488,Nailers Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.45
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.29
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.7
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.11
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.16
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.72
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,41.9
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.98
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.66
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.38
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
533488,Nailers Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.27
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.3
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.7
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.9
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.52
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.45
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.45
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.92
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.7
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,41.9
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.74
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.2
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.42
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
533488,Nailers Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.75
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.1
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.81
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.59
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.52
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.5
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
