Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,41.9
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.85
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.98
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.55
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
533488,Nailers Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.26
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.4
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,58.2
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.8
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.09
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.03
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.47
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.32
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.91
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.2
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,41.9
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.48
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.25
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.04
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
533488,Nailers Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.59
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.87
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,65.4
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.0
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.13
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.62
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.3
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.73
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.84
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.2
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,41.8
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.18
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.54
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.87
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
533488,Nailers Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.68
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.62
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.63
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,70.3
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.9
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.05
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.12
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.18
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,41.7
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.62
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.39
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.82
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
533488,Nailers Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.27
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.47
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,35.0
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,74.1
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,147.1
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.78
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.47
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.57
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.22
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,104.0
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,154.9
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,41.6
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.18
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,78.63
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.26
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
533488,Nailers Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.36
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.14
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.33
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.2
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.2
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.81
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.2
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,41.6
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.55
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.52
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
533488,Nailers Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.88
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.01
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.59
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.2
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.16
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.58
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.91
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.1
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.6
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,41.4
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,75.03
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,74.03
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.99
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
533488,Nailers Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.77
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.85
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.3
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.1
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.59
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.29
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.37
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,76.5
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.9
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,41.3
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,73.81
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.6
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,80.46
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
533488,Nailers Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.07
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.28
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.2
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.25
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.36
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.03
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.35
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.17
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,70.9
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.1
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,41.2
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.5
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.18
