Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.72
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
533488,Nailers Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.87
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.98
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,70.2
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.1
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.08
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.38
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.19
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.4
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,41.1
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.35
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.18
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.51
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
533488,Nailers Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.32
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.34
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.62
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,61.5
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.7
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.89
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.95
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.03
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.07
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.1
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,41.0
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.47
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.7
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.69
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
533488,Nailers Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.62
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,57.9
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.21
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.05
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.68
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.52
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.8
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.6
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,40.8
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.09
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.16
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.09
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
533488,Nailers Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.76
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.8
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.7
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.36
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.85
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.64
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.75
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.83
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,93.1
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,150.8
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,40.6
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.39
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.49
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
533488,Nailers Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.32
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.42
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.95
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.84
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.34
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.65
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.72
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.6
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,40.5
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.24
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.28
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.82
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
533488,Nailers Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.16
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.5
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.06
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.1
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.5
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.34
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.26
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.66
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,40.5
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.42
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.03
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,83.85
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
533488,Nailers Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.0
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.18
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.26
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.75
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.91
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,40.3
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.14
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.6
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,79.1
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
533488,Nailers Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.95
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.87
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.0
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.57
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.03
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.96
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.9
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,40.1
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.32
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.56
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.09
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
533488,Nailers Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.07
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.84
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,61.0
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
