Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.4
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.27
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.51
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.94
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.73
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.66
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.21
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.8
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,39.8
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.34
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.15
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.26
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
533488,Nailers Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.46
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.91
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.4
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.2
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.57
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.3
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,39.7
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.27
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.11
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.49
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
533488,Nailers Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.65
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.71
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.18
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.98
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.13
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.5
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,39.4
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.74
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.36
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.28
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
533488,Nailers Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.87
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.46
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.84
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.7
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.0
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.73
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.45
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.58
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.77
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.2
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,39.2
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.16
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.37
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.68
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
533488,Nailers Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.29
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.97
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.1
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.23
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.48
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.32
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.19
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.42
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.9
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,39.0
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.99
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.16
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.25
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
533488,Nailers Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.85
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.77
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.1
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.62
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.93
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.64
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.7
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.51
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.15
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,38.7
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.55
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.6
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.59
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
533488,Nailers Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.38
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.68
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.68
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.17
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.0
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.37
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,38.4
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.85
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.24
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.14
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
533488,Nailers Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.88
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.26
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.79
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.49
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.21
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.67
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.02
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.99
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,83.08
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.65
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.7
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
533488,Nailers Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.06
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.93
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.79
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.4
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
