Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.1
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.81
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.1
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.79
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.2
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.03
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.33
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
533488,Nailers Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.25
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.14
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.77
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.1
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.99
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.35
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.54
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.14
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.1
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.65
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.64
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.5
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.56
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.5
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.23
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
533488,Nailers Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.0
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.92
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.9
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.1
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.53
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.93
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.34
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.05
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.77
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.24
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
533488,Nailers Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.49
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.19
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.11
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.5
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.6
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.76
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.95
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.92
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.15
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.3
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,70.86
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.54
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
533488,Nailers Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.8
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.28
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.79
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.36
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.05
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.23
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.01
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.96
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.14
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.93
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.4
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,37.2
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.72
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.37
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
533488,Nailers Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.76
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.89
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,65.1
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.6
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.98
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.46
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.7
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.99
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.75
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.18
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.3
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.0
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.05
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.05
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.27
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
533488,Nailers Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.34
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.18
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,62.6
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.6
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.51
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.42
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.0
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.3
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,36.7
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,73.06
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.55
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.68
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
533488,Nailers Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.96
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.89
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.14
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.9
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.05
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.83
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.63
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.13
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.88
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,87.11
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
533488,Nailers Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.18
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.28
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.6
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.3
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.93
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.74
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.53
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.75
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.36
