Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.72
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.7
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.41
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.33
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.19
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
533488,Nailers Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.64
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.38
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.7
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.91
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.82
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.45
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.42
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.13
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.73
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.9
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.88
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
533488,Nailers Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.11
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.99
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.4
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.55
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.7
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.89
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.53
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.48
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.81
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,71.24
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.89
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.78
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
533488,Nailers Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.23
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.41
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,61.1
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.8
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.64
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.35
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.08
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.02
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.6
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.17
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.02
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.6
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
533488,Nailers Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.18
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.74
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.6
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.86
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.71
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.61
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.37
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.4
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.03
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.8
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,74.69
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.2
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.55
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
533488,Nailers Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.61
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.0
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.0
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.0
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.44
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.76
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.51
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.79
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.09
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.2
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.3
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.42
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.68
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
533488,Nailers Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.03
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.98
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,74.3
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.4
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.39
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.26
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.61
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.14
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.86
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.6
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.4
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.08
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,88.83
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
533488,Nailers Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.35
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.91
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,77.7
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.7
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.63
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.91
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.33
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.47
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.66
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.62
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.75
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.8
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.35
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.05
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,75.58
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,94.26
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
533488,Nailers Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.75
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.19
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,62.3
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.8
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.24
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.16
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.29
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.67
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.74
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.09
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.43
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,133.4
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
