Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.29
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.44
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.61
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
533488,Nailers Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.79
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.45
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,61.5
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.1
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.0
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.66
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.61
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.21
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.45
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.59
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.16
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.7
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,147.7
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.01
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.99
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,90.13
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
533488,Nailers Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.05
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.52
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.51
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.3
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.21
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.51
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.7
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.45
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.73
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.8
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,75.47
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,83.67
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
533488,Nailers Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.66
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.41
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,74.0
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,139.1
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.02
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.56
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.83
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.63
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.91
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.14
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
533488,Nailers Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.49
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.11
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,73.9
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,138.3
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.86
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.67
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.79
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.14
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.71
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.55
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
533488,Nailers Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.76
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.58
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,66.8
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.8
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.95
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.51
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.5
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.16
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.3
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.61
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
533488,Nailers Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.96
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.87
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.7
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.46
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.8
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.69
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.09
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.52
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.37
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.19
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.56
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.84
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,74.42
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
533488,Nailers Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.0
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.7
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,62.3
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.9
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.03
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.5
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.63
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.15
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.74
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.63
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
533488,Nailers Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.34
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.24
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.62
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,62.9
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.7
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.78
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.13
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.32
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.31
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.76
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.95
