Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.48
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.57
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
533488,Nailers Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.44
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.13
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.9
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.58
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.87
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.71
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.83
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.89
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.21
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
533488,Nailers Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.34
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.9
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.46
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.19
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.97
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.32
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.1
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
533488,Nailers Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.49
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.8
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.09
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.48
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.39
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.29
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.43
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.06
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.77
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.68
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
533488,Nailers Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.12
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.24
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.61
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.17
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.65
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.83
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
533488,Nailers Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.91
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.0
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.6
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.72
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.34
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
533488,Nailers Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.33
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.6
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.27
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
533488,Nailers Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.2
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.8
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.36
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
533488,Nailers Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.82
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
533488,Nailers Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.31
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
