Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.61
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
533488,Nailers Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.39
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.82
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
533488,Nailers Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.05
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.45
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
533488,Nailers Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.77
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
533488,Nailers Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.75
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.35
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.59
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
533488,Nailers Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.49
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.75
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.58
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
533488,Nailers Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.34
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.3
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
533488,Nailers Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.1
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
533488,Nailers Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.57
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
