Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
533488,Nailers Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
533488,Nailers Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.53
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.77
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
533488,Nailers Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.07
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.33
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.91
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.71
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.39
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
533488,Nailers Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.43
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.85
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.73
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
