Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.66
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.23
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.66
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
533488,Nailers Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.7
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
533488,Nailers Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
533488,Nailers Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.02
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.32
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.93
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,33.0
