Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.28
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
533488,Nailers Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
533488,Nailers Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
533488,Nailers Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
533488,Nailers Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.19
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.4
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.26
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.67
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.42
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.59
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.39
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
