Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.3
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.92
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
533488,Nailers Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.78
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
533488,Nailers Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.64
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.82
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.49
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
533488,Nailers Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
533488,Nailers Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.49
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
533488,Nailers Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
533488,Nailers Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.77
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
533488,Nailers Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
