Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
533488,Nailers Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
533488,Nailers Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
533488,Nailers Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.08
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.63
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,36.4
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
533488,Nailers Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.94
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,36.6
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
533488,Nailers Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.48
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,36.8
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
533488,Nailers Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.23
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,36.9
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
533488,Nailers Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
533488,Nailers Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
